Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,223.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,224.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21532
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89731
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,251.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,214.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,215.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2372
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9227
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,225.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17113
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92975
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94583
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,204.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13198
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82818
