Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,235.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29238
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9494
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,264.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25469
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,282.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10155
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,170.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93805
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87366
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,254.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,254.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12605
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
