Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,190.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,244.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17852
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82281
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,168.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,221.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31362
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90216
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.854
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,263.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,268.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,252.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15721
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84121
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83221
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91257
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20381
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
