Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84808
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91904
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19341
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93701
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90072
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,209.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36989
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84799
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91638
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,210.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2491
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,158.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92569
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5577
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,242.75
