Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,228.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27691
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,271.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,272.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,221.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,229.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21678
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,192.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,196.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,214.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,215.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1931
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92374
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92206
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,158.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85998
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90121
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9277
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
