Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,256.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,257.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1993
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,175.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,175.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89886
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94583
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,217.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19985
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,157.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,246.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,204.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19423
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74997
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,178.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10396
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92093
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
