Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94522
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20266
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,205.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36986
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7471
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,277.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,277.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2622
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85879
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,175.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,175.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.299
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
