Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,256.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,256.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,229.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,230.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27178
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85879
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,236.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,231.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28029
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92102
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,208.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,253.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,260.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28225
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,203.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
