Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,205.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2549
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,234.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,248.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,249.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3579
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,249.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,249.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,225.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29003
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88473
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,261.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,262.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38607
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92654
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
