Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22759
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,203.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34273
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,208.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,268.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27529
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,185.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,185.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90665
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,289.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,293.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,226.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42464
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99863
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
