Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,262.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,263.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26818
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25743
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,280.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,281.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,195.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3207
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94238
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,275.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,276.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35225
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
