Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9361
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,252.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34191
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,263.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,263.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2502
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87912
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88116
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,219.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23836
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,192.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,192.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
