Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20574
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91974
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,143.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92929
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19158
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94305
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92212
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88226
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14531
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,215.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24022
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90475
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93713
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
