Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,193.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22039
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92215
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91678
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87222
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22918
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93991
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8789
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89972
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94025
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20793
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9422
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87323
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,149.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19713
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9234
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
