Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,140.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19081
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89392
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92895
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20363
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82678
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88733
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94275
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-70.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93854
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14397
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90329
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84567
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09383
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85391
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
