Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91775
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93005
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08867
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93909
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87515
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85165
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27623
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85299
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9555
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81888
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21425
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71115
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
