Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90912
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14684
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90631
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85476
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01665
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9046
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8996
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91107
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88089
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75543
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13466
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87762
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85486
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83047
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88434
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21517
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82855
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78714
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80298
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
