Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90753
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12215
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8901
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83554
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84274
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88626
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91763
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13915
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.888
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84372
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16014
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92258
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91104
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88894
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25127
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93631
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
