Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91647
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-86.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90347
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0808
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88156
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91727
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94327
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90912
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90451
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92413
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92111
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86984
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89041
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16014
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89935
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80844
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89355
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82034
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85592
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72317
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89053
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03865
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89133
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
