Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79672
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91824
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84051
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-88.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91113
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07845
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87732
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89087
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89657
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85501
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88968
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88434
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23668
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88205
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75735
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90399
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8407
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87231
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8829
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09807
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90179
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74688
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87332
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88333
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
