Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07695
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91635
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8938
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86481
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85147
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-71.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89142
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89496
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90967
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88867
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89963
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15157
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87662
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75775
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85852
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90738
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9003
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13848
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75177
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84906
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8576
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86242
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
