Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91162
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16094
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8956
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91418
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82531
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9198
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86035
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15044
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89856
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84643
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86325
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0916
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8703
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86966
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84219
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9028
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16426
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87155
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83584
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
