Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87454
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89938
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10072
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9075
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74945
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94821
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85892
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88598
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1512
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74582
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86679
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80267
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,166.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91196
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14351
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89725
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95184
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91678
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87411
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,121.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92645
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27315
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91342
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
