Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87341
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.81
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90881
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02974
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87683
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81894
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93829
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89239
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80221
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.31
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09459
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92032
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84326
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95584
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86188
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93109
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25011
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89657
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9317
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9476
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
