Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30602
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88794
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8677
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92447
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14452
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90185
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87112
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92932
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32027
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89474
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93906
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84091
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18404
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92065
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88785
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
