Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92105
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10701
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15447
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,170.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1928
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93756
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92047
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94687
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16548
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91009
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91241
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
