Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20162
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91647
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91785
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,216.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12532
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92825
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91882
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08614
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91357
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92749
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,190.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,198.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22966
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
