Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,231.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,206.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,252.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,232.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17983
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93927
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94809
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94342
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3228
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91293
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,194.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
