Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30916
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,275.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,275.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11656
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91958
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,267.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,268.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,206.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,206.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,270.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,245.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,245.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27034
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
