Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,285.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,287.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25264
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,271.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,271.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20735
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,272.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,272.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,220.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28295
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,298.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,305.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,223.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2224
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
