Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,304.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,304.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,250.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19854
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95425
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,287.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,288.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23693
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,163.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95938
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,355.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,356.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31264
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,283.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,297.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20211
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94925
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,161.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
