Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,287.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,288.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40221
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,214.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,219.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,216.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,366.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,371.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,162.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,244.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,244.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29717
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,146.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,320.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,321.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,279.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38415
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,229.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,236.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,234.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,345.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,351.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
