Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31179
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,185.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,186.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,312.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,313.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,299.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,302.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26397
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,193.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,194.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,194.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92367
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,329.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,334.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,158.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,308.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,310.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19927
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,205.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,214.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88775
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,310.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,320.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,292.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,293.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25133
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,208.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
