Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,399.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,399.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,352.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,356.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36046
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,178.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,177.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,379.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,380.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,329.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,329.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26955
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,227.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,233.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,230.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,362.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,368.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,306.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41228
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,230.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,231.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,230.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,375.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,375.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,340.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,340.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41067
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,219.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,220.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
