Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,373.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,340.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,344.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32992
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,207.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,207.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,344.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,344.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,358.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,390.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34228
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,217.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,218.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,217.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,372.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,378.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,379.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3691
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,224.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,226.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,225.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,423.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,425.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,371.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,379.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44387
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,203.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,204.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,203.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
