Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,346.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,347.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,347.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,352.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23409
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,205.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,205.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,205.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,349.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,350.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,320.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,324.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22683
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,173.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,316.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,316.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,130.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,335.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,337.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32345
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,185.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,189.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,341.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,345.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
