Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40673
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,207.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96234
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,379.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,381.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,276.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,280.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37594
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,206.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,207.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,207.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,354.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,362.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,271.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,271.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31954
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,168.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,201.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,342.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,376.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,251.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31102
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,186.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,187.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
