Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,345.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,347.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,261.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,262.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-84.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19329
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,228.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,228.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,228.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,337.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,343.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,176.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,177.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93906
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,265.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,274.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24953
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,162.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,162.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,297.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,297.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,280.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,284.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22579
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,155.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,156.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
