Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,274.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,275.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32399
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,168.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,176.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,325.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,333.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,218.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31215
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,207.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,213.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,212.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,351.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,357.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,214.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30321
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,149.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,294.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,246.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,247.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25518
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
