Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,258.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,237.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21309
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,314.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,230.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2791
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,181.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,190.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9043
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,318.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,327.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,234.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,171.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,258.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,258.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,258.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
