Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18755
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79123
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,197.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1328
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,169.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71823
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,260.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,260.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33526
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88504
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,216.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,220.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22152
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,157.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87042
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90597
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
