Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,249.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18965
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87323
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,255.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,277.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,277.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29973
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,315.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,316.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,221.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,221.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24279
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87726
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,273.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,110.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,187.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17256
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,145.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
