Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,254.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,256.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.2751
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92422
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34716
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93854
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,243.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29027
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,265.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,266.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30816
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,195.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,206.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
