Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94101
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76477
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,293.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,304.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34954
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,173.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,175.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85959
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94559
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,317.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,325.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27941
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,154.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94022
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,303.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,303.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29534
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90716
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,221.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
