Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22554
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,199.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,200.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,199.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82571
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81643
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,262.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75427
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88971
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,232.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16258
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61147
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90277
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8981
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35845
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,176.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15734
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68911
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62228
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
