Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,176.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1863
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95654
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46893
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,261.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,261.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,179.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,157.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,158.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57321
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,248.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,188.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38405
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48122
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,266.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30361
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,212.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,213.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,213.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95309
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85898
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
