Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,314.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,316.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25368
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,215.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,216.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,215.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86801
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,339.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,340.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,187.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15837
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,261.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,266.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29802
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,150.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,299.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,301.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.28844
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,132.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
