Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90283
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88595
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,300.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,241.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43752
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,248.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3774
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,154.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,284.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,284.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,234.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31579
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,191.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,197.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90033
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94412
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,319.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,324.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,313.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
