Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3229
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,214.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,218.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,216.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88989
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,338.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,341.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35042
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92377
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,262.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,262.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,202.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27141
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90884
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85162
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,252.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,255.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,247.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22777
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90085
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83258
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
