Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,267.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34166
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,302.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,304.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.29158
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92667
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,229.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,255.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,258.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23952
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13027
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
