Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,206.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,190.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1491
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,244.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19585
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94919
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86697
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9172
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,174.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22646
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91336
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91394
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,191.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,192.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
