Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83981
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88544
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,209.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,212.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24321
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85595
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80969
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.57
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15261
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80591
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86728
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91772
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22496
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93155
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
