Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92786
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01598
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85473
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87552
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94253
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1082
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86352
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93075
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85272
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,155.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93313
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26317
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89853
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86694
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90887
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8764
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92563
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20314
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92041
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87933
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
