Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22463
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92822
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88107
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90491
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0537
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95996
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86471
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95895
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27367
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9043
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92392
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87454
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06514
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89337
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
