Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11244
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92596
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89111
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85672
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13606
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82309
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92432
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16307
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89581
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85391
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79486
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91418
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16515
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92261
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86743
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88959
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
