Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84961
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78723
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1996
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94849
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87442
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94147
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87314
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8746
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89075
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13869
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9295
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89197
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82809
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90826
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09416
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87665
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77316
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91653
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8522
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,116.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
