Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9259
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15843
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94565
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87436
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84604
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12596
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88431
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85342
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86532
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9104
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19597
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94345
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83841
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84305
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93426
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16487
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88492
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86126
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77795
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
