Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02428
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86484
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78567
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92767
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90628
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12541
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87039
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95065
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93506
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.13756
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90347
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87414
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81292
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78177
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90231
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16591
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87329
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8511
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
