Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92023
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.16271
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85904
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8772
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22148
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92413
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90753
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77572
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15029
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92178
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86941
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92483
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90671
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80926
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92624
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15218
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83822
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
