Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8128
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93402
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15145
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87881
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92923
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87787
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79016
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93396
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23314
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89993
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87839
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1859
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87716
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95276
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91693
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
