Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10677
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89368
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84738
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92099
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89102
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18239
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94302
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89703
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91434
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92251
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86538
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,134.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25805
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91656
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86981
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87347
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21422
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9321
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86893
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85553
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
