Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.1628
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85989
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.15227
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92288
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8645
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89255
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94354
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21935
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93225
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91922
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92206
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24578
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92618
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9068
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9064
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
