Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90176
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86258
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17531
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87378
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.31
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.20372
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94339
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90979
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86221
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90475
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22423
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9281
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92844
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87439
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930828,ADJ 193 BEANFIELD AVE,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
